Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
