Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
