Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.54
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.79
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
