Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.97
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.14
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.53
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.27
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
