Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.82
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.31
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.62
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.57
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.48
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.59
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.29
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
