Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.93
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,129.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.62
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.56
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
