Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.77
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.05
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.05
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.95
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.33
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.33
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.53
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
