Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.59
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.63
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
