Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
