Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
