Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.38
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
