Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
