Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.49
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.37
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
