Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
