Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
