Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.3
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.0
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
