Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.9
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
