Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
