Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
