Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
