Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
