Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.68
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
