Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
