Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
