Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
