Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.37
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
