Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
