Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
