Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
