Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
