Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.45
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.9
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
