Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.84
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.5
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.2
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
