Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.65
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.7
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
