Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
