Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.8
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
