Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
