Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.85
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.4
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
