Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,25.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
