Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
