Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
