Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
