Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
