Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.29
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.88
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
