Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
