Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
