Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
