Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.85
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.52
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
