Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
