Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
