Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
522132,Tawe Park Ystradgynlais,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.94
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
