Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.57
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.7
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
