Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.72
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.38
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
