Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,22.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,22.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,22.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.0
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
