Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
