Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.9
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.3
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
