Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.6
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
