Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
