Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
