Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.46
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.32
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.06
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.83
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
