Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.94
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.57
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.86
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.59
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
