Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.35
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
