Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
