Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.8
