Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.62
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
